Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.7
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.03
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.45
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.35
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.61
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.79
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.54
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.49
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.02
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.95
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.12
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.77
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.8
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.0
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.61
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.44
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.05
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.28
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.4
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.63
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.7
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.82
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.48
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
112773,Staunton Lane  P,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.6
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.53
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.88
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.66
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.48
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.81
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.46
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.09
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.1
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.1
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.02
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.03
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.54
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.85
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.9
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.77
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.19
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.02
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.49
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.7
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.4
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.3
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.54
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.8
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.02
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
112773,Staunton Lane  P,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.1
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.33
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.76
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.13
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.92
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.54
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.23
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.86
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.04
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.66
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
112773,Staunton Lane  P,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.08
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.67
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.09
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.27
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.9
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.38
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.68
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.41
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.19
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.15
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.27
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
112773,Staunton Lane  P,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.58
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.39
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.67
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.57
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.91
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.34
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.65
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.18
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.55
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.13
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.95
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
112773,Staunton Lane  P,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.26
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.0
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.81
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.73
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.69
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.81
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.55
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.29
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.69
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
112773,Staunton Lane  P,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.23
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.24
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.15
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.0
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.5
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.43
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.91
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.48
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.03
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
112773,Staunton Lane  P,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.92
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.96
