Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.11
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.77
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.11
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.03
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.06
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.1
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.7
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.28
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.08
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.66
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.44
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.62
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.84
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.23
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.61
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.28
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.71
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.1
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.04
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.0
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.61
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.01
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.93
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.37
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.7
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.28
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.43
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.54
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.08
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.18
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.39
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.44
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.98
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.99
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
112773,Staunton Lane  P,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.09
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.46
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.05
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.67
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.05
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.3
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.96
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.5
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.37
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.16
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.9
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.21
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.25
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.52
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.62
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.0
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.91
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.79
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.88
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.24
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.17
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,108.5
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.06
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.5
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.81
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.36
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
112773,Staunton Lane  P,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.6
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.22
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.92
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.42
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.27
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.16
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.7
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.56
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.02
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.27
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.18
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.97
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
112773,Staunton Lane  P,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.55
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.82
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.19
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.14
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.68
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.38
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.7
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.26
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.53
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.96
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.62
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
112773,Staunton Lane  P,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.54
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.55
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.32
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.05
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.81
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.28
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.61
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.3
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.3
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.82
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.29
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.37
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
112773,Staunton Lane  P,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.13
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.35
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.61
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.88
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.26
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.71
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.5
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.58
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.07
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.2
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.73
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.58
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.42
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
112773,Staunton Lane  P,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.39
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.97
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
