Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.98
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.35
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.11
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.97
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.26
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.13
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.29
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.87
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.59
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
112773,Staunton Lane  P,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.85
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.24
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.25
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.39
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.14
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.46
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.4
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.37
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.42
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.48
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.07
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.09
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
112773,Staunton Lane  P,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.7
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.8
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.64
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.77
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.03
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.22
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.66
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.0
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.1
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.62
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.25
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.73
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.2
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.17
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.43
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.78
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.77
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.67
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.2
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.88
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.2
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.17
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.17
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.73
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.29
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.76
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.9
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.07
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.51
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.02
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.12
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.7
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.8
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.49
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.38
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.88
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.11
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.3
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.1
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.45
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.02
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.05
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.75
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.95
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.65
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.2
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
112773,Staunton Lane  P,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.61
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.41
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.21
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.23
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.37
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.18
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.11
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.79
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.9
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.42
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.36
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.29
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.04
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.45
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.85
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.95
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.08
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.64
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.57
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.37
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.05
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.56
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.21
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.6
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.4
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.31
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.48
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.55
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.54
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.06
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.88
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.73
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.14
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.96
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.99
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.58
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.43
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.4
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.56
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.4
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.51
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.33
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.48
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
112773,Staunton Lane  P,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.44
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.72
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.58
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,86.1
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.85
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.34
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.46
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.6
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.33
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.4
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.84
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.59
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.69
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.6
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.19
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
112773,Staunton Lane  P,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.29
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.25
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.44
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.85
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.23
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.96
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.93
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
