Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.42
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.65
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.73
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.87
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.44
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
112773,Staunton Lane  P,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.64
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.56
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.75
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.58
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.01
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.34
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,182.6
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.74
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.22
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.39
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.06
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.36
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.95
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
112773,Staunton Lane  P,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.66
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.36
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.23
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.11
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.14
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.44
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.88
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.3
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.5
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.97
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.77
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.76
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.77
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
112773,Staunton Lane  P,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.52
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.29
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.29
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.73
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.85
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.82
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.71
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.0
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.46
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.64
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.47
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.73
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.55
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.04
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.32
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.21
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.3
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.4
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.87
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.1
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.9
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.75
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.21
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.39
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.28
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.12
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.1
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.7
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.15
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.4
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.56
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.5
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.5
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.75
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.79
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.3
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.54
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.33
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
112773,Staunton Lane  P,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.24
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.75
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.03
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.54
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.65
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.42
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.53
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.22
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.13
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.42
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.07
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.46
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
112773,Staunton Lane  P,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.05
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.02
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.34
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.37
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.46
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.63
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.6
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.03
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.19
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.63
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
112773,Staunton Lane  P,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.22
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.61
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.33
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.24
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.8
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.63
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.56
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.65
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.6
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.87
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.84
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.92
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.91
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.54
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.58
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
112773,Staunton Lane  P,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.21
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.23
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.55
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.97
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.22
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.44
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.8
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
