Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.98
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.06
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.32
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.01
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.18
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
112773,Staunton Lane  P,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.37
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.02
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.27
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.15
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.66
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,177.5
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.3
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.29
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.83
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.12
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.84
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.19
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.55
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.5
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.67
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.94
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.86
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.21
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.85
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.02
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.49
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.62
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.78
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.85
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.62
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.94
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.57
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.04
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.85
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.84
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.37
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.13
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.47
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.76
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.1
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.8
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.09
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.19
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.4
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.8
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.56
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.64
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.34
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.16
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.36
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.18
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.81
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.0
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.01
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.75
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.17
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.11
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.18
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.75
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
112773,Staunton Lane  P,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.65
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.26
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.86
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.54
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.84
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.5
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.65
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.86
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.42
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.79
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
112773,Staunton Lane  P,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.14
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.57
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.19
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.94
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.6
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.25
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.4
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.3
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.57
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.97
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
112773,Staunton Lane  P,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.37
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.64
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.79
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.89
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.64
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.51
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.64
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.52
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.1
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.8
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.32
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.9
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.5
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.16
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.13
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.75
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.77
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.33
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.59
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
112773,Staunton Lane  P,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.81
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.87
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.52
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.84
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.23
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.8
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.95
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.23
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.02
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.69
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
