Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.57
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.9
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.31
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.53
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.12
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.33
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.11
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.35
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.84
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.68
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.57
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.58
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.4
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.16
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.69
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.39
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.25
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.74
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.68
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.74
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.9
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.95
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.16
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.18
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.13
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.49
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.79
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.08
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.26
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.88
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.37
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
112773,Staunton Lane  P,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.93
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.83
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.79
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.73
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.01
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.58
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.98
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.5
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.38
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.8
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.49
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.17
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.57
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.01
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
112773,Staunton Lane  P,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.84
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.42
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.38
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.12
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.64
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.54
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.51
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.74
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.85
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.56
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.4
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.73
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.6
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.31
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
112773,Staunton Lane  P,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.14
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.13
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.34
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.13
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.57
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.89
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.22
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.0
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.24
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.61
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.2
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.89
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.72
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.38
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.38
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.44
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.28
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
112773,Staunton Lane  P,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.28
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.5
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.51
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.24
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.75
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.51
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.1
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.4
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.84
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.89
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.57
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.52
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.95
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.88
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.47
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
112773,Staunton Lane  P,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.34
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.29
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.42
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.44
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.57
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.62
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.57
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.18
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.69
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.91
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.75
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.7
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.5
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.94
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.57
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.72
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.31
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.59
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
112773,Staunton Lane  P,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.13
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.94
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.1
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.09
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.19
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.86
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.88
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.44
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.94
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.96
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.3
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
112773,Staunton Lane  P,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.08
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.42
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.26
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.38
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.1
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.86
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.91
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.0
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.47
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.48
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.93
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.19
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.42
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.09
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.76
