Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.9
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.95
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.74
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.73
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.01
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.0
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.0
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.0
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.96
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.92
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.58
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.19
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.15
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.7
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
112773,Staunton Lane  P,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.36
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.75
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.15
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.86
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.31
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.46
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.34
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.7
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.7
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.14
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.16
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.88
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.93
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.05
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.83
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.67
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
112773,Staunton Lane  P,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.66
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.6
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.73
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.75
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.01
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.89
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.13
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.1
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.43
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.5
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.29
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.35
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.2
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.07
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.8
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.78
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
112773,Staunton Lane  P,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.62
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.99
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.66
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.38
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.18
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.94
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.1
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.0
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.73
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.5
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.08
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.3
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.39
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.45
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.27
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.03
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
112773,Staunton Lane  P,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.99
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.14
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.4
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.01
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.76
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.16
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.64
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.52
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.2
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.15
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.28
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.49
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.24
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.78
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.3
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.65
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.28
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
112773,Staunton Lane  P,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.49
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.49
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.63
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.99
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.02
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.08
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.97
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.4
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.8
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.55
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.47
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.34
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.13
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.87
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.57
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.36
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.5
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
112773,Staunton Lane  P,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.16
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.31
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.25
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.05
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.2
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.72
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.47
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.5
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.3
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.23
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.3
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.68
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.83
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.96
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-38.24
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.44
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.5
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
112773,Staunton Lane  P,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.48
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.56
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.41
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.35
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.04
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.52
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.77
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,180.4
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.1
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.31
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.77
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.74
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.01
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.37
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.16
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,65.23
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
112773,Staunton Lane  P,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.12
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.72
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.64
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.68
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.94
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.92
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.82
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.16
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.16
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.77
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.43
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.9
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.87
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.46
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.36
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
112773,Staunton Lane  P,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.03
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
