Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.94
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.97
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.07
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.73
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.66
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,188.1
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,215.0
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.95
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.3
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.95
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.08
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.79
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.27
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.69
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.21
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.41
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
112773,Staunton Lane  P,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.35
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.92
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.64
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.0
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.06
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.58
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.86
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,195.2
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.0
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.74
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.69
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.87
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.6
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.43
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.01
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.33
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.04
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.93
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
112773,Staunton Lane  P,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.9
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.31
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.67
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.67
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.78
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.43
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,193.9
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.12
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.29
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.22
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.07
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.0
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.23
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.26
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.25
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.97
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.86
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
112773,Staunton Lane  P,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.07
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.33
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.95
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.7
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.02
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.57
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.15
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,179.0
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.8
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.81
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.58
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.79
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-40.09
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-41.42
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
112773,Staunton Lane  P,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.34
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.92
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.7
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.67
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.53
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.36
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.04
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.94
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.2
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.6
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.89
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.7
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.66
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.65
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.6
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.86
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.25
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-42.25
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.37
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
112773,Staunton Lane  P,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.35
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.04
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.99
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.29
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.85
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.16
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.49
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.79
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.14
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.88
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.4
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.6
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.67
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.72
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.62
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.12
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.18
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
112773,Staunton Lane  P,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.45
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.49
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.94
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.37
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.87
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.1
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.89
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.77
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.15
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.04
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.75
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-41.07
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.61
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
112773,Staunton Lane  P,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.07
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.55
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.14
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.13
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.77
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.34
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.01
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,179.6
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,215.7
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,180.2
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.51
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.95
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.63
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.31
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-39.15
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.37
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.56
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
112773,Staunton Lane  P,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.18
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.63
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.0
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.97
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.1
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.25
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,184.2
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.5
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.49
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.85
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.16
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.44
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.39
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-38.23
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.95
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.07
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
112773,Staunton Lane  P,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.64
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.27
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.58
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.93
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.41
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-30.27
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,46.25
