Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,195.2
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,226.9
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,190.6
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.01
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.86
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.42
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.26
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.59
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.62
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-42.38
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
112773,Staunton Lane  P,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.7
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.64
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.15
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.04
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.18
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.57
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.53
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.0
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.4
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.78
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.1
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.67
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.44
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.55
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.71
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.09
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
112773,Staunton Lane  P,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.66
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.92
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.48
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.61
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.0
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.41
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,202.5
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.7
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.06
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.0
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.16
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.38
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.79
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.9
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.88
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
112773,Staunton Lane  P,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.91
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.78
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.25
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.13
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.98
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.8
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.53
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.98
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.64
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.2
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.35
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.87
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.68
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-40.19
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.82
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
112773,Staunton Lane  P,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.42
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.14
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.87
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.97
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.49
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.77
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.18
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.71
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.25
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.44
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.9
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.75
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.45
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.82
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.62
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
112773,Staunton Lane  P,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.1
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.14
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.36
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.79
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.35
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.3
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.53
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.71
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.03
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.64
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.84
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.45
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.05
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
112773,Staunton Lane  P,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.31
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.12
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.37
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.15
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.65
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,191.0
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.94
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.73
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.99
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.15
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.89
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.19
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.31
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.66
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
112773,Staunton Lane  P,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.63
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.33
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.33
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.57
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.5
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.19
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.41
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.72
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.74
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.54
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.71
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.39
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.5
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
112773,Staunton Lane  P,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.69
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.85
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.99
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.42
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.59
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.05
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.21
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.13
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.42
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.85
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.97
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.38
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.82
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
112773,Staunton Lane  P,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.62
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.86
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.19
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.64
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.7
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.94
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.0
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.69
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.36
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.34
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.0
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.19
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
