Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.08
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.35
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.89
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.03
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
112773,Staunton Lane  P,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.26
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.31
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.93
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.02
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.78
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.27
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.6
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.7
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.02
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.39
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.67
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.28
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.38
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.75
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.68
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
112773,Staunton Lane  P,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.8
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.81
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.75
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.62
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.23
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.4
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.25
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.16
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.85
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.08
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.46
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
112773,Staunton Lane  P,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.37
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.67
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,85.7
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.19
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.07
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.63
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.53
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.71
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,180.7
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.06
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.54
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.77
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.56
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.06
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.88
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-42.8
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.38
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
112773,Staunton Lane  P,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.07
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,12.47
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.73
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-6.54
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.39
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.15
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.74
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.62
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.63
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.42
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.5
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.14
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.42
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.74
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.92
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.25
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.48
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
112773,Staunton Lane  P,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.31
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.58
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.8
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.92
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.67
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.55
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.91
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.35
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.22
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.35
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.1
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.6
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
112773,Staunton Lane  P,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.09
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.42
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.89
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.34
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.32
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.5
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.22
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.17
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.64
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.01
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.2
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.45
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.5
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
112773,Staunton Lane  P,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.29
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.83
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.45
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.12
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.01
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.3
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.98
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.89
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.58
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.71
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.58
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
112773,Staunton Lane  P,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.25
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.9
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.5
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.64
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.34
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.39
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.11
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.58
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.89
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.0
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.76
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.22
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.63
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.43
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.96
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.48
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
112773,Staunton Lane  P,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.52
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.69
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.97
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.26
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.12
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.59
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.71
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.92
