Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.42
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.63
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.4
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.12
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.97
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.58
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.21
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.9
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.0
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.28
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.71
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.9
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.58
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.11
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.33
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
112773,Staunton Lane  P,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.81
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.09
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.0
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.45
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.75
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.05
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.44
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.47
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.73
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.51
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,52.13
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.27
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.57
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.12
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.06
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.5
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.19
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.89
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.43
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.76
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.46
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.18
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.34
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.49
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.58
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.56
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.99
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.02
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
112773,Staunton Lane  P,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.32
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.47
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.22
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.89
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.94
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.17
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.73
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.2
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.74
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.6
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.21
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.09
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.0
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.77
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.39
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.52
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.26
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.34
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.64
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.6
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.7
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.01
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.04
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.66
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.8
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.2
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.52
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.8
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.52
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.47
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.65
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.7
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.46
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.42
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.4
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.36
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.79
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.9
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.31
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.7
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.66
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.41
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.88
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.5
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.7
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.43
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.59
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.8
