Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.23
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.66
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.63
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.0
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.42
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.51
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.69
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.17
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.54
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.95
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.47
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.73
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.7
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.81
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.84
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.06
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.6
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.84
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.65
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.29
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.14
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.2
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.64
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.25
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.43
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.49
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.46
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.6
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.19
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.3
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.97
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.7
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.18
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.43
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.71
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.59
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.36
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.22
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.12
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.71
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.67
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.03
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.8
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.39
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.73
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.34
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.76
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.31
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.17
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.41
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.7
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.7
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.39
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.12
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.52
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.22
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.84
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.47
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.06
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.33
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.2
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.77
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.39
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.18
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.08
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.74
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.75
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.94
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.22
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.9
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.09
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.55
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.14
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.8
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.71
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.61
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.34
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.73
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
