Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.25
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.29
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.2
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.13
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.7
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.45
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.59
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.58
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.15
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.9
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.14
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.65
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.94
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.97
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.79
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.77
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.12
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.36
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.23
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.31
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.66
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.15
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.92
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.11
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.29
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.62
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.46
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.78
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.43
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
112773,Staunton Lane  P,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.8
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.23
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.22
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.98
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.11
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.21
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.78
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.49
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.99
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.71
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.67
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.26
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.18
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.58
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.24
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.79
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.16
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.86
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.35
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.31
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.83
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.43
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.27
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.56
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.18
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.84
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.52
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.45
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.23
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.94
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.81
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.0
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.1
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
