Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.8
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.26
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.61
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.37
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.05
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.5
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.66
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.31
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.17
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.1
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.09
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.84
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.62
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.7
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.13
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.1
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.5
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.23
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.45
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.8
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
112773,Staunton Lane  P,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.85
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.17
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.68
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.33
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.98
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.69
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.41
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.78
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.68
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.83
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.66
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.85
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112773,Staunton Lane  P,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.86
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.41
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.21
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.63
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.03
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.57
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.18
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
112773,Staunton Lane  P,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.49
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.12
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.53
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.1
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.04
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.8
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.31
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.08
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.53
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.31
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.94
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.43
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.97
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.47
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.47
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.66
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.75
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.53
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.08
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.58
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.78
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.45
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.64
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.38
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.43
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.29
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.54
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
