Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.44
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.7
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.78
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.69
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.97
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.0
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.79
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.99
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.22
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.63
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.17
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.79
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.0
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.79
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.87
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.6
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.39
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.67
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.72
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.96
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.54
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.25
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.34
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.91
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.16
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.2
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.96
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.0
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.18
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.55
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.4
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.12
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.87
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.53
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.66
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.12
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.28
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.6
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.07
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.45
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.59
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.93
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.32
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.4
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.33
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.43
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.39
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.21
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.63
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.5
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.84
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.53
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.24
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.01
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.3
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.82
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.2
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.9
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.3
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.44
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.27
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.67
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.61
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.1
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.5
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.94
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.43
