Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.16
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.78
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.05
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.28
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.31
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.89
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.37
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.8
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.3
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.87
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.15
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.8
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.34
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.75
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.78
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.48
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.03
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.76
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.0
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.14
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.28
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.48
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.81
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.76
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.66
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.45
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.83
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.61
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.62
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.56
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.42
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.6
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.94
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.59
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
112773,Staunton Lane  P,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.69
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.37
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.85
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.66
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.11
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.43
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.78
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.78
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.23
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.51
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.44
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.27
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.95
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.12
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.36
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.38
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.84
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.66
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.51
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.26
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.3
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.45
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.79
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.73
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
112773,Staunton Lane  P,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.79
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.21
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.63
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.49
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.04
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.7
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.69
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.52
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.06
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.33
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.06
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.38
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
112773,Staunton Lane  P,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.69
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.03
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.22
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.36
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.11
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.1
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.46
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.29
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.9
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.11
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.98
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
112773,Staunton Lane  P,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.71
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.15
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.62
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.64
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.54
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.27
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.4
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.24
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.68
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.06
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
112773,Staunton Lane  P,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.84
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.02
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.3
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.09
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.79
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.98
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.03
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.02
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.73
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.4
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.1
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.9
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.7
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.78
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.31
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
112773,Staunton Lane  P,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.91
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.5
