Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.15
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.98
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.88
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.62
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.03
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.3
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.27
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.96
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.03
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.16
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.86
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.31
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.88
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.4
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.15
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.0
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.6
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.1
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.89
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.38
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.41
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.14
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.14
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.34
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.08
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.22
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.06
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.0
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.28
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.5
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.29
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.18
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.46
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.47
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.93
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.69
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.12
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.21
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.68
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.89
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.49
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.27
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.0
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
112773,Staunton Lane  P,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.33
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.22
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.28
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.51
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.0
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.65
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.0
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.95
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.7
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.44
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.67
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.78
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.59
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
112773,Staunton Lane  P,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.07
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.4
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.67
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.06
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.19
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.91
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.56
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.34
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.15
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.5
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.98
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.54
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.6
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.04
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
112773,Staunton Lane  P,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.32
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.71
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.39
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.4
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.81
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.38
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.57
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.55
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.29
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.82
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.18
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
112773,Staunton Lane  P,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.58
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.18
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.18
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.92
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.54
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.83
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.71
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.13
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.85
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.49
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.44
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.44
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.11
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.61
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.63
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.77
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.55
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.53
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.0
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.81
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.9
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.53
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.37
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.15
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.61
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
112773,Staunton Lane  P,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.64
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.16
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
