Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.1
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.94
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.81
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.74
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.89
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.65
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.36
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.71
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.55
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.41
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
112773,Staunton Lane  P,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.48
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.75
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.28
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.66
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.31
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.0
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.62
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.3
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.55
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.26
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.39
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.89
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
112773,Staunton Lane  P,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.27
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.24
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.19
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.32
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.35
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.33
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.35
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.95
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.6
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.1
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.82
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.4
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.39
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.06
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.09
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.91
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.55
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.96
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.0
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.62
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.03
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.35
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.5
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.77
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.2
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.05
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.18
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
112773,Staunton Lane  P,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.3
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.81
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.93
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.92
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.75
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.2
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.08
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.78
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.1
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.26
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.55
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.59
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.93
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
112773,Staunton Lane  P,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.77
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.0
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.99
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.92
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.89
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.59
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.53
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.31
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.6
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.45
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.44
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.83
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.66
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
112773,Staunton Lane  P,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.87
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.25
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.66
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.79
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.04
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.89
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.79
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.6
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.93
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.15
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.19
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.96
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.99
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
112773,Staunton Lane  P,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.9
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.28
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.25
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.61
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.47
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.08
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.52
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.87
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.2
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.2
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.81
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.68
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.91
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.01
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.13
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
112773,Staunton Lane  P,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.07
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.78
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.29
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.36
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.14
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.43
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.18
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.34
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.13
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.68
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.92
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
112773,Staunton Lane  P,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.38
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.9
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.35
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.97
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.15
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.4
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.6
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.2
