Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.61
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.09
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
112773,Staunton Lane  P,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.8
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.68
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.42
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.38
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.64
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.0
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.64
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.27
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.88
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.63
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.27
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.72
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.89
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.37
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.22
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.61
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.64
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.09
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.42
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.03
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.62
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.44
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.25
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.27
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.61
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.44
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.03
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.83
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
112773,Staunton Lane  P,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.16
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.37
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.7
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.16
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.72
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.6
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.94
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.7
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.6
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.99
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.38
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.76
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.13
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.34
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
112773,Staunton Lane  P,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.5
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.68
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.06
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.1
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.98
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.28
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,201.8
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.65
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.3
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.6
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.41
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.57
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.04
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
112773,Staunton Lane  P,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.52
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.23
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.76
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.06
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.47
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.09
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.67
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.82
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.05
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.4
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.94
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.54
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.24
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.51
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.4
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.31
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.14
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.49
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.1
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,191.4
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.6
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.77
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.63
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.82
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.36
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.45
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
112773,Staunton Lane  P,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.69
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.37
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.16
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.95
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.81
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.79
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.72
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.51
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.6
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.5
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.57
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.53
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.45
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.96
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.47
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
112773,Staunton Lane  P,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.94
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.42
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.06
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.61
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.02
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.0
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.59
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.42
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.28
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.34
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.21
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.24
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.97
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.52
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.59
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.5
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.1
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.92
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
