Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.59
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.33
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.77
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.4
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.36
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.24
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.23
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.57
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.03
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.9
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.15
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.3
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.73
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.3
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.35
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.23
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
112773,Staunton Lane  P,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.6
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.15
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.67
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.03
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.12
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.45
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.1
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.9
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.0
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.17
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.89
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.67
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.48
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
112773,Staunton Lane  P,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.57
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.2
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.76
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.35
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.79
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.28
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.27
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.88
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.08
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.56
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.3
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.55
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
112773,Staunton Lane  P,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.65
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.88
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.39
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.21
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.95
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.42
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.36
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.6
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.85
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.57
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.89
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.63
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.12
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.2
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
112773,Staunton Lane  P,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.34
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.21
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.17
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.56
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.03
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.15
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.66
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.7
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.72
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.7
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.85
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.53
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
112773,Staunton Lane  P,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.84
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.27
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,78.3
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.22
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.96
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.86
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.77
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.87
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.38
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.62
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.55
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.97
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
112773,Staunton Lane  P,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.77
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.23
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.26
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.5
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.92
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.31
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.6
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.72
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.3
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.21
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.04
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.53
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.87
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.07
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
112773,Staunton Lane  P,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.54
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.05
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.02
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.81
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.64
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.5
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.7
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.8
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.48
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.24
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.06
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.25
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
112773,Staunton Lane  P,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.56
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.82
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.48
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.48
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.87
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.66
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.1
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.09
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.22
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.64
