Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.32
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
112773,Staunton Lane  P,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.49
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.34
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.54
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.44
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.36
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.46
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.75
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.26
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.73
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.71
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.98
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.74
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.49
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.42
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.33
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.03
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.14
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.27
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.61
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.0
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.43
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.75
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.01
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.35
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.41
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.49
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
112773,Staunton Lane  P,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.7
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.12
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.1
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.42
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.67
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.59
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.54
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.5
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.5
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.17
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.14
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.66
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.94
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.04
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
112773,Staunton Lane  P,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.56
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.22
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.74
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.56
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.19
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.58
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.17
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.69
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.79
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.42
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.55
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.93
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
112773,Staunton Lane  P,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.84
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.2
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.17
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.25
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.0
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.12
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.59
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.73
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.36
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.29
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.43
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.42
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
112773,Staunton Lane  P,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.34
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.57
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.96
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.46
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.21
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.34
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.1
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.39
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.85
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.11
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.91
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.45
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.77
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.08
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
112773,Staunton Lane  P,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.41
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.88
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.19
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.11
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.26
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.86
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.39
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.46
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.19
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.11
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.72
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.73
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
112773,Staunton Lane  P,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.06
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.69
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.81
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.37
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.26
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.86
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.94
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.8
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.93
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.36
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.9
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.8
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.9
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.03
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
112773,Staunton Lane  P,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.92
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.73
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.1
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.06
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.84
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.1
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.24
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.41
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.1
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.93
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.32
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.82
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.77
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.76
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.5
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
