Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.99
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.09
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.02
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.93
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.34
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.1
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.6
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.25
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.98
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.23
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.37
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.38
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.97
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.33
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.67
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
112773,Staunton Lane  P,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.51
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.15
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.57
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.67
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.8
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.88
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.4
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.8
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.73
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.45
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.32
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.12
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.08
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.0
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.76
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.42
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
112773,Staunton Lane  P,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.21
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.57
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.65
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.17
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.55
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.58
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.45
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.45
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.11
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.33
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.15
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.24
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.59
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.19
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.35
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
112773,Staunton Lane  P,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.8
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.14
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.95
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.37
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.0
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.28
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.6
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.45
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.05
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.04
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.56
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.7
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.95
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.25
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.96
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.98
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.28
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.9
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.3
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.43
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.37
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.97
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.12
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.5
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.9
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.38
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
112773,Staunton Lane  P,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.43
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.6
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.13
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.85
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.23
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.78
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.4
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.0
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.59
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.35
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.48
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.9
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.57
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.0
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
112773,Staunton Lane  P,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.94
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.97
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.28
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.4
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.91
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.51
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.5
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.1
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.85
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.39
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.88
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.1
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.46
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
112773,Staunton Lane  P,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.43
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.29
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.98
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.31
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.02
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.75
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.7
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.19
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.27
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.66
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.76
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.03
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.86
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.26
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
112773,Staunton Lane  P,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.26
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.6
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.99
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.5
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.13
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.28
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.15
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.61
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.91
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.04
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.92
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.16
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
112773,Staunton Lane  P,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.33
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.32
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
