Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.2
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.98
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.46
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.88
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.35
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.57
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.25
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.75
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.67
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.59
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.06
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
112773,Staunton Lane  P,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.51
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.86
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.34
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.69
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.75
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,189.1
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.4
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.23
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.3
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.42
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.81
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.44
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.13
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.98
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.03
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
112773,Staunton Lane  P,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.06
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.06
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.8
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.94
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.67
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.35
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.79
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.42
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.3
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.73
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.72
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.86
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.11
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.26
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.44
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.75
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.08
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.2
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.27
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.9
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.56
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.35
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.67
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.64
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.44
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.1
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.26
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.58
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.28
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.48
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.37
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.37
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.42
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.12
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.76
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.22
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.46
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.67
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.8
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.38
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.41
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.54
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.95
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.61
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.37
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.68
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.45
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.2
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.26
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.98
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.85
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.78
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.69
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.07
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.3
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.72
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.21
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.88
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.81
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.68
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
112773,Staunton Lane  P,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.84
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.8
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.38
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.4
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.44
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.26
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.39
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.56
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.72
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
112773,Staunton Lane  P,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.8
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.45
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.39
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.62
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.59
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.04
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.03
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,187.5
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.8
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.6
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.73
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.63
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.01
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.22
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.22
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.17
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
112773,Staunton Lane  P,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.69
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.49
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.77
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.05
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.44
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.86
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.21
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.5
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.36
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.93
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.34
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.4
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.05
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.37
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.13
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.5
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.82
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.49
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.73
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.21
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,185.0
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.4
