Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.4
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.74
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.69
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.43
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.45
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.67
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.16
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.0
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.2
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.25
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.16
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.47
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.53
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.46
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.36
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.74
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.8
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.6
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.14
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.42
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.91
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.75
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.65
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.17
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
112773,Staunton Lane  P,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.52
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.29
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.6
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.31
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.56
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.35
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.79
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.0
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.7
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,178.2
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.33
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.73
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.64
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.73
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.22
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.11
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.63
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.77
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
112773,Staunton Lane  P,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.68
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.26
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.88
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.77
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.15
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.02
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.48
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.51
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.04
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.71
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.87
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.57
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.93
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.22
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.52
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
112773,Staunton Lane  P,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.84
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.97
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.99
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.77
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.87
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.5
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.09
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.2
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-13.48
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.16
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.94
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.36
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.15
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.53
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.06
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
112773,Staunton Lane  P,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.69
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.57
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.47
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.53
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.48
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.1
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.97
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.67
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.23
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.84
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.94
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.36
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.98
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
112773,Staunton Lane  P,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.87
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.35
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.02
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.42
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.29
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.42
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.38
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.75
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.06
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.67
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.58
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.72
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.72
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.54
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.01
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
112773,Staunton Lane  P,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.26
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.96
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.1
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.73
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.26
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.29
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.07
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.2
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.85
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.86
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.16
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.59
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.13
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.94
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
112773,Staunton Lane  P,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.88
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.08
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.78
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.3
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.83
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.4
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.71
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.26
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.29
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.59
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.93
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.29
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.77
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
112773,Staunton Lane  P,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.68
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.9
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.85
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.38
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.96
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.81
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.68
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
