Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.55
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.09
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.32
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.33
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.19
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
112773,Staunton Lane  P,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.9
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.52
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.79
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.4
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.42
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.83
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.29
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.61
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.5
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.88
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.96
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.23
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.44
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.05
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.91
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.75
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.27
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.27
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.15
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.36
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.87
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.4
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.53
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.65
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.61
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.92
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
112773,Staunton Lane  P,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.64
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.8
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.53
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.78
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.3
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.43
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.08
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.79
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.57
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.64
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.48
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.05
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.52
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.78
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
112773,Staunton Lane  P,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.77
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.22
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.09
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.45
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.33
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.96
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.4
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.56
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.75
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.2
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.35
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.39
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.9
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.02
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.54
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
112773,Staunton Lane  P,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.19
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.17
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.43
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.86
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.53
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.26
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.1
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.1
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.44
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.72
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.37
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.22
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.49
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.48
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.96
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
112773,Staunton Lane  P,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.53
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,12.37
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.67
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.85
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.66
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.75
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.84
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.2
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.6
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.26
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.85
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.11
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.87
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.11
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.3
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
112773,Staunton Lane  P,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.33
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.12
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.6
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.01
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.0
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.27
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.57
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.8
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.32
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.79
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.9
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.21
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.78
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
112773,Staunton Lane  P,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.33
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.23
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.56
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.68
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.7
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.93
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.94
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.09
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.88
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.4
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.22
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.05
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.06
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.88
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.99
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.57
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.33
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.84
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.54
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.87
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.09
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.35
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.19
