Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
112773,Staunton Lane  P,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.47
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.58
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.55
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.8
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.3
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.42
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.76
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.08
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.52
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.62
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.01
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
112773,Staunton Lane  P,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.65
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.77
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.74
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.22
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.9
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.44
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.83
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.65
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.55
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.67
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.98
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.93
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.26
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.09
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.16
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.72
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.7
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.88
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.82
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,22.8
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.3
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.54
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.98
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.53
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.64
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
112773,Staunton Lane  P,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.62
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.14
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.44
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.6
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.53
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.61
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.54
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.52
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.47
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.83
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.91
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.14
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.43
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.49
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.93
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.39
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.35
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.56
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.7
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.52
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.56
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.78
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.82
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.24
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.99
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.6
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.78
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.58
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.56
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.71
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.38
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.79
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.96
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.02
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.54
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.07
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.6
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.3
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.54
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.57
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.95
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.11
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,22.9
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.45
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.16
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.89
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.73
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.16
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.81
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.77
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.25
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.29
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.39
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.7
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,23.0
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.59
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.07
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.16
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.02
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
112773,Staunton Lane  P,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.79
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.67
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.78
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.82
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.44
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.04
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.1
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.3
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.83
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.63
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.81
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.8
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.81
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
112773,Staunton Lane  P,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.2
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.6
