Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.17
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.24
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.52
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.4
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.1
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.88
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.79
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.74
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.17
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.47
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.72
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.5
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.86
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.76
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.38
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.69
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.15
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.81
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.27
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
112773,Staunton Lane  P,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.52
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.68
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.4
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.55
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.81
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.16
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.92
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.6
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.79
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.3
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.87
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.72
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.4
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.86
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.24
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.78
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.55
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.68
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.72
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.96
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.7
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,23.4
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.91
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.06
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.82
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.21
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.54
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.01
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.54
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.7
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.76
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.87
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.3
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,23.6
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.98
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.11
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.06
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.34
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.29
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.74
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.61
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.68
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.29
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.47
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.4
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.7
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.95
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.67
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.08
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
112773,Staunton Lane  P,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.64
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.75
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.88
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.2
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.28
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.39
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.63
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,23.8
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.91
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.01
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.7
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.76
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.65
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.67
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.82
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.82
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.44
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.7
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.18
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.65
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.43
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.79
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
112773,Staunton Lane  P,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.22
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.4
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.39
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.34
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.09
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.55
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.98
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.0
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.36
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
