Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.15
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.45
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.0
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.22
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.33
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.21
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.62
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.82
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.58
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.76
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.82
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.55
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.76
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.72
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.15
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.55
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.46
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.53
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.8
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.89
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.73
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.8
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.96
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.69
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.53
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.53
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.86
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.63
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.09
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.0
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.69
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.91
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.38
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.37
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.66
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.44
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.19
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.71
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.68
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.9
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.3
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.52
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.44
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.21
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.19
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.39
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.1
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.8
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.53
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.72
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.39
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.11
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.22
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.71
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
112773,Staunton Lane  P,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.18
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.84
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.02
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.28
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.77
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.59
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.78
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.42
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.07
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.35
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.82
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.3
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.43
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.74
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.36
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.43
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.94
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.3
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,84.5
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.31
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.07
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.23
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.46
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.75
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.2
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.58
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.76
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
