Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.9
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.27
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.94
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.69
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.36
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.87
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.24
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.73
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.7
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.83
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.56
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.64
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.76
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.04
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.0
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.46
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.9
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-8.89
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.12
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,25.6
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.76
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.61
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.71
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.3
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.78
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.72
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.14
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.92
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.27
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.26
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.74
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.28
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.31
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.4
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.06
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.76
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.9
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.78
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.33
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.69
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.2
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.18
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.03
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.75
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.93
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.9
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.6
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.09
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.64
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.46
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.72
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.64
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.77
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.71
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
112773,Staunton Lane  P,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.11
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.36
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.04
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.26
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.88
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.95
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.7
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.85
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.15
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.5
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.61
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.7
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.38
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.21
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.3
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.8
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.98
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.65
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.62
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.74
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.47
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.86
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.26
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.48
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.4
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
