Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.04
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.87
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.9
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.99
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.49
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.72
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.96
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.78
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.44
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.62
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.72
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.77
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.66
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.39
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.1
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.38
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.54
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.46
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.06
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.75
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.16
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.21
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.61
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.47
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.28
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.47
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.43
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.93
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.5
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.05
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.67
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.34
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.65
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.35
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.96
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.52
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.77
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.83
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.15
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.39
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.18
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.57
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.75
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.55
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.7
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.3
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.5
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.7
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.02
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.0
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.09
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.69
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.88
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.82
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.51
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.16
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.35
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.92
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.02
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.56
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.14
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.87
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.21
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.18
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.55
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.42
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.32
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.5
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.82
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,27.5
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.48
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.03
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.28
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.84
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.63
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.8
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.75
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.3
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.18
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.66
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.33
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
