Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.2
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.87
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.54
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.2
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.41
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.6
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.24
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.3
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.76
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.3
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.33
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.88
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
112773,Staunton Lane  P,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.21
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.26
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.85
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.5
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.12
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.56
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.07
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.22
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.96
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.09
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.52
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.39
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.42
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.7
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.03
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.74
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.39
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.92
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.38
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.85
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.39
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.0
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.37
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.52
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.25
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.96
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.92
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.78
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.92
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.85
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.04
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.49
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.13
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.54
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.95
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.1
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.75
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.27
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.99
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.4
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.24
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.26
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.59
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.36
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.75
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.7
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.31
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.64
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.39
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.51
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.01
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.69
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.9
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.1
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.22
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.8
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.4
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.46
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.0
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.09
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.37
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.46
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.92
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.85
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.63
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.11
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.94
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.93
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
