Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.23
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.39
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.97
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.19
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.36
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.18
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.84
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.28
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.57
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
112773,Staunton Lane  P,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.74
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.15
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.23
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.93
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.57
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.61
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.89
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.46
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.8
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.3
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.72
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.67
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
112773,Staunton Lane  P,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.95
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.37
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.65
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.49
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.32
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.99
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.71
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.82
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.74
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
112773,Staunton Lane  P,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.29
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.17
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.87
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.26
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.62
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.38
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.22
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.35
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.25
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.86
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.85
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.99
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
112773,Staunton Lane  P,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.38
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.16
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.68
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.46
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.79
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.1
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.4
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.9
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.08
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.79
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.21
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.97
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.2
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.33
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.7
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.95
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.6
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.26
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.73
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.6
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.25
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.14
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.12
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.1
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.18
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.1
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.67
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.19
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.39
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.17
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.01
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.48
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
112773,Staunton Lane  P,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.48
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.27
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.28
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.72
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.19
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.06
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.3
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.03
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.27
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
112773,Staunton Lane  P,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.13
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.37
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.99
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.48
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.97
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.56
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.14
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.7
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.81
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.29
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.73
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.16
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.98
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
