Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.22
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.26
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.86
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.94
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.62
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.0
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.26
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.85
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.01
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.82
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.75
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.04
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.34
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
112773,Staunton Lane  P,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.0
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.2
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.44
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.61
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.26
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.17
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.35
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.03
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.35
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.1
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.13
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.03
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.55
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.69
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.28
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
112773,Staunton Lane  P,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.39
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.79
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.86
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.64
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.2
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.23
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.86
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.4
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.31
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.05
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.11
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.11
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.9
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.22
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.49
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.8
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.06
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.04
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
112773,Staunton Lane  P,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.02
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.04
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.95
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.8
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.47
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.77
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.3
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.87
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.12
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.53
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.33
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
112773,Staunton Lane  P,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.83
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.99
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.07
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.67
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.4
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.76
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.22
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.11
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.94
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.06
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.05
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.39
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
112773,Staunton Lane  P,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.86
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.21
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.05
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.19
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.53
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.45
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.4
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.6
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.1
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.5
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.38
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.97
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.21
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.44
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.37
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.18
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.77
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.58
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.03
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.51
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.34
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,106.2
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.57
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.08
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.75
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.09
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.4
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.07
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.67
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.96
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.5
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.45
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.25
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.59
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.5
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.62
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.56
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.2
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.56
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.36
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.29
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.83
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.35
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.85
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.9
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.85
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.56
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.22
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.0
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
