Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.62
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.25
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.5
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
112773,Staunton Lane  P,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.73
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.47
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.07
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.85
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.24
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.76
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.49
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.19
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.3
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.2
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.71
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.89
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.26
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.2
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.34
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.85
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
112773,Staunton Lane  P,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.38
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.72
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.11
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.35
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.3
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.31
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.29
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.0
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.43
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.78
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.16
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.54
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.36
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.65
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.31
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.67
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.14
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.94
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.73
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.82
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.08
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.56
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.7
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.91
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.64
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.99
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.79
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.2
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
112773,Staunton Lane  P,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.08
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.3
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.47
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.31
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.14
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.59
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.34
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.21
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.4
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.24
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.49
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.34
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.17
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.88
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.5
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.86
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
112773,Staunton Lane  P,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.02
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.77
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.72
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.69
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.66
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.34
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.55
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.7
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.09
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.97
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.42
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.34
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.22
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
112773,Staunton Lane  P,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.59
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.48
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.75
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.74
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.77
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.58
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.28
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.95
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.3
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.62
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.47
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.37
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.27
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.46
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
112773,Staunton Lane  P,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.14
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.23
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.15
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.09
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.34
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.68
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.16
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.54
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.4
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.27
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.97
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.14
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
112773,Staunton Lane  P,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.23
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.03
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.09
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.67
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.16
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.0
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.2
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.27
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.06
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.36
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.44
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.05
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.65
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
112773,Staunton Lane  P,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.93
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.08
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.48
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.9
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.11
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.86
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,47.68
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,222.9
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,201.6
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.3
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
