Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.99
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.24
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.71
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.9
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.06
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
112773,Staunton Lane  P,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.77
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.14
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.38
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.24
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.76
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.01
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.3
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.4
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.58
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.99
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.85
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.41
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.06
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.29
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.71
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.08
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
112773,Staunton Lane  P,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.16
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.29
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.22
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.47
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.07
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.41
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.46
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.83
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.78
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.86
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.36
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.28
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.38
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
112773,Staunton Lane  P,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.03
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.55
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.36
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.35
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.9
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.3
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.82
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.73
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,196.7
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.4
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.55
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.64
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.28
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.95
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
112773,Staunton Lane  P,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.74
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.78
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.34
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.84
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.91
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.51
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.48
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.07
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.7
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.25
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.2
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.75
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.37
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.5
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
112773,Staunton Lane  P,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-21.26
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-11.28
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.98
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.76
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.92
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.42
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.19
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.48
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.4
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.11
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.61
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.42
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.61
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.77
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.57
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.01
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
112773,Staunton Lane  P,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.08
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.43
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.71
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.99
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.97
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.16
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.4
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.5
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.3
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.72
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.71
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.57
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.88
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.87
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
112773,Staunton Lane  P,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.35
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.55
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.57
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.46
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.05
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.73
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.9
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.2
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.53
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.95
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.54
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.22
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.0
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
112773,Staunton Lane  P,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.1
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.9
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.18
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.53
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.69
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.6
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.22
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.24
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.25
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.79
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.53
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
112773,Staunton Lane  P,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.44
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.35
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.16
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.9
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.03
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.64
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.3
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.1
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.08
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.95
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.94
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.76
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
