Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.12
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.87
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.05
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.39
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.03
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.9
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.07
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.39
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.95
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.11
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.84
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.48
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.67
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
112773,Staunton Lane  P,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.58
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.58
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.2
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.87
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.36
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.24
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.36
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.29
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.4
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.99
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.87
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.35
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.46
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.61
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.7
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.37
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.59
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.1
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.61
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.15
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.09
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.22
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.05
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
112773,Staunton Lane  P,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.37
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.79
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.0
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.67
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.44
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.98
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.02
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.51
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.67
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.07
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.9
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.09
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112773,Staunton Lane  P,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.37
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.64
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.2
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.69
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.71
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.95
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.32
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.75
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.88
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.73
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.78
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.14
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.06
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.62
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.7
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.45
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.45
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.22
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.15
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.3
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.03
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.7
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.02
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.54
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.17
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.81
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.65
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.82
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.71
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.05
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.2
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.81
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.05
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.9
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.16
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.01
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.71
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.32
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.74
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
112773,Staunton Lane  P,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.84
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.7
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.77
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.41
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.15
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.11
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.15
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.7
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.16
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
112773,Staunton Lane  P,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.16
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.72
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.59
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.35
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.76
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.14
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.05
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.7
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.58
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.21
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.53
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.18
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.05
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
112773,Staunton Lane  P,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.01
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
