Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.01
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.46
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.33
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.3
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.3
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.13
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.48
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.64
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.54
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.74
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.87
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.49
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.26
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.8
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.81
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.4
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.87
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.05
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.13
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.79
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
112773,Staunton Lane  P,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.91
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.42
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.56
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.21
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.61
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.7
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.67
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.55
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.22
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.58
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
112773,Staunton Lane  P,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.82
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.97
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.78
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.28
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.33
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.56
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.6
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.42
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.99
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.05
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
112773,Staunton Lane  P,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.3
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.95
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.29
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.39
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.44
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.53
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.28
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.93
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.2
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.35
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
112773,Staunton Lane  P,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.85
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.55
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.25
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.02
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.95
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.92
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.04
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.16
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.22
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.3
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.94
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.01
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.58
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.94
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.4
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.62
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.8
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.05
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,95.9
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.75
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.63
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.81
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.77
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.28
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.22
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
112773,Staunton Lane  P,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.69
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.62
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.48
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.4
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.27
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.69
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.83
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.32
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.67
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
112773,Staunton Lane  P,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.61
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.52
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.17
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.2
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.0
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.07
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.71
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.91
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.81
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.48
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.06
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.24
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.72
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.48
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.85
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.2
