Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.92
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.7
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.1
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.56
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.26
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.8
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.33
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.64
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.76
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.91
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
112773,Staunton Lane  P,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.26
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.4
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.1
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.96
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.35
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.71
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.44
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.54
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.06
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.47
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.17
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.54
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.25
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.76
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.03
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.63
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.38
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
112773,Staunton Lane  P,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.46
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.34
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.41
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.98
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.57
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,27.2
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.76
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.73
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.41
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.23
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.16
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.61
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.02
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.42
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.85
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.03
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.65
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.15
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.11
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.1
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.89
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.77
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
112773,Staunton Lane  P,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.4
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.4
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.78
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.97
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.55
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.92
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.8
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.42
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.37
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.08
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.55
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.52
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
112773,Staunton Lane  P,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.64
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.37
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.93
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.73
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.01
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.51
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.39
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.3
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.55
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.23
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.35
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.28
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.7
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.7
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
112773,Staunton Lane  P,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.27
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.43
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.05
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.72
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.14
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.32
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.22
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.68
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.09
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.16
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.93
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.58
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.15
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.98
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
112773,Staunton Lane  P,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.52
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.74
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.62
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.78
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.4
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.1
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.76
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.3
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.1
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.93
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.63
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.95
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.84
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.76
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.99
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.16
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
112773,Staunton Lane  P,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.5
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.29
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.31
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.83
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.38
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.39
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.27
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.1
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.44
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.9
