Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.1
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,26.2
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.7
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.53
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.88
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.37
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.1
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.35
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.45
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.66
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.35
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.65
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.48
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.65
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.66
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.1
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.24
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.79
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.89
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.42
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.85
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.44
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.04
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.38
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.9
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.8
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.29
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.85
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.25
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.67
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.72
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.49
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.09
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.59
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.03
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
112773,Staunton Lane  P,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.08
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.32
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.12
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.03
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.17
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.39
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.2
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.18
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.35
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.83
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.74
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.52
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.12
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.03
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
112773,Staunton Lane  P,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.22
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.12
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.75
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.63
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.66
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.44
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.76
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.79
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.3
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.27
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.05
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.79
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.88
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
112773,Staunton Lane  P,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.05
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.48
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.86
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.49
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.78
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.7
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.16
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.77
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.0
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.97
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.37
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.63
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.95
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.74
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.31
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.9
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.19
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.28
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.23
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.33
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.42
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.66
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.22
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.86
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
112773,Staunton Lane  P,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.36
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.02
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.68
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.72
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.21
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.45
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.34
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.8
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.85
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.6
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.5
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.56
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.24
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.08
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
112773,Staunton Lane  P,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.57
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.99
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.59
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.03
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.33
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.8
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.38
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.22
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.2
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.81
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.17
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.54
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.01
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.5
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.31
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.17
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.97
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
112773,Staunton Lane  P,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.81
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.97
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.34
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.35
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.94
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.9
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.0
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.78
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.76
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.16
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.21
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.67
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
