Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.44
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.65
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.85
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.4
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.6
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
112773,Staunton Lane  P,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.31
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.0
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.19
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.46
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.6
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.27
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,187.5
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.08
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.26
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.4
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.56
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.88
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.75
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.91
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.57
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
112773,Staunton Lane  P,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.58
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.21
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.14
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.67
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.33
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.82
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.06
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.3
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.1
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.43
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.79
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.47
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.18
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.12
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.91
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.32
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
112773,Staunton Lane  P,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.81
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.01
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.12
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.34
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.64
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.65
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.6
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.4
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.68
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.35
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.74
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.86
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.66
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.46
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.89
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.81
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
112773,Staunton Lane  P,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.26
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.63
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.06
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.32
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.79
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.16
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.6
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.3
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.0
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.57
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.23
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.67
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.4
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.1
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.12
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.08
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.73
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.86
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.85
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
112773,Staunton Lane  P,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.13
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.13
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.41
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.5
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.14
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.85
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.2
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.2
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.33
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.65
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.4
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.04
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.85
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
112773,Staunton Lane  P,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.77
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.89
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.29
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.22
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.4
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,199.5
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.43
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.76
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.38
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.72
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.84
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.94
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
112773,Staunton Lane  P,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.63
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.5
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.44
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.68
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.53
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.5
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.74
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.0
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.3
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.52
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.94
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.89
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.83
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.8
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.53
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.58
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
112773,Staunton Lane  P,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.89
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.53
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.81
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.68
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.24
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.32
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.52
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.23
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.7
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.47
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.48
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.68
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.26
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.28
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.68
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.86
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.69
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
112773,Staunton Lane  P,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,12.74
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.97
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.43
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.34
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.74
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.86
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.78
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.27
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.94
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.9
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.9
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.5
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.64
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.24
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.51
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.32
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.94
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.45
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.72
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
