Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.94
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.73
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.36
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.72
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.24
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.72
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.48
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.6
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.3
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.78
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.07
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.95
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.64
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
112773,Staunton Lane  P,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.76
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.61
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.33
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.99
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.15
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.87
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.59
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.79
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.46
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.82
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.14
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.15
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.33
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.1
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.45
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
112773,Staunton Lane  P,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.96
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.57
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.19
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.03
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.77
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.92
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.4
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.7
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.31
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.46
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.81
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.43
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.5
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.72
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
112773,Staunton Lane  P,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.8
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.7
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.19
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.83
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.0
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.77
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.06
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.83
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.85
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.99
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.55
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.1
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.35
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.43
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.12
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
112773,Staunton Lane  P,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.86
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.93
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.32
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.42
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.51
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.64
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.96
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.5
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.71
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.74
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.92
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
112773,Staunton Lane  P,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.42
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.67
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.2
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.15
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,109.9
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.22
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.07
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.63
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.26
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
112773,Staunton Lane  P,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.2
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.07
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.82
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.41
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.13
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.18
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.72
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.88
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.24
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.17
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.44
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
112773,Staunton Lane  P,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.12
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.26
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.19
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.35
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.64
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.79
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.38
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.5
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.27
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.1
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.75
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
112773,Staunton Lane  P,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.1
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.98
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.08
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.86
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.16
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.14
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.63
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.7
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.77
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.36
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
112773,Staunton Lane  P,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.56
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
