Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.57
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.74
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.11
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.45
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.94
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.67
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.37
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.12
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.34
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.72
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.75
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.22
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.29
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.55
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.72
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.87
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.67
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.74
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
112773,Staunton Lane  P,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.89
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.17
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.92
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.51
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.46
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.6
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.6
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.29
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.05
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.09
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.34
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.39
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.44
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.5
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.57
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.6
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.97
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.43
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.85
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.11
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.11
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.9
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.16
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.44
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.81
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.13
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.49
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
112773,Staunton Lane  P,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.15
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.36
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.76
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.02
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.13
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.22
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.24
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.6
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.5
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.72
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.24
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.41
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.8
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
112773,Staunton Lane  P,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.34
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.72
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.82
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.3
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.74
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.14
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.53
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.56
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.5
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.55
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.3
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.67
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.03
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.82
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
112773,Staunton Lane  P,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.63
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.85
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.33
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.75
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.92
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.46
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.2
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.1
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.58
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.57
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.52
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.6
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.32
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.3
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.59
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.14
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.17
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.5
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.59
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.8
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.66
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.34
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.58
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.63
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.98
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.92
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.51
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.63
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.74
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.96
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.58
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
112773,Staunton Lane  P,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.82
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.64
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.43
