Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.91
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.89
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.29
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.02
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.64
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.39
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.01
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.82
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.76
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.47
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.39
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.36
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.49
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.31
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.1
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.46
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.06
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.52
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.18
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.53
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.54
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.46
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.69
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.9
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.03
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.8
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.87
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.64
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.31
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.43
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.47
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.44
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.48
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.2
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.25
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.37
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.6
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.71
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.0
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.2
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.87
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.0
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.7
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.78
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.74
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.29
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.78
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.28
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.65
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.0
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.18
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.86
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.54
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.2
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.15
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.4
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.71
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.25
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.42
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.4
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.08
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.4
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.82
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.46
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.1
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.02
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.13
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.08
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.26
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.3
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.21
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.33
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.05
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.15
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.16
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.12
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.27
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.7
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.95
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.99
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.72
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.09
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.27
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.18
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
