Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.71
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.99
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.13
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.91
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.34
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.66
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.45
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.92
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.8
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.58
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.96
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.47
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.47
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.41
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.03
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.63
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.52
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.5
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.24
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.35
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.61
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.4
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.9
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,27.0
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.98
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.24
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.6
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.07
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.78
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.81
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.97
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.37
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.81
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.29
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.05
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.14
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.89
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.59
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.62
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.21
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.88
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.95
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.79
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.31
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.06
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.36
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.54
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.59
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.94
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.82
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.75
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.25
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.39
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.22
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.6
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.29
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.52
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.06
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.02
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.73
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.85
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.64
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.58
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.94
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.02
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.73
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
