Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.98
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.94
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.42
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.02
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.9
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.3
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.49
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.05
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
112773,Staunton Lane  P,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.7
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.54
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.88
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.14
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.19
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.33
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.24
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.31
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.61
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.4
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.88
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.64
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.73
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.38
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.58
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.81
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.06
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.72
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.32
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.33
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.61
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.31
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.53
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.67
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.34
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.32
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.96
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.7
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.7
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.78
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.28
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.03
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.41
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.5
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.27
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.71
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.32
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.95
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.31
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.63
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.61
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.46
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.55
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.83
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.43
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.87
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.5
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.1
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.47
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.77
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.77
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.19
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.93
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.62
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.67
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.66
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.14
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
