Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.43
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.42
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.5
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.77
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.2
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.4
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.22
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.62
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.62
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.04
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.45
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.64
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.16
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.46
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.02
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.95
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.04
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.28
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.66
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.65
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112773,Staunton Lane  P,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.8
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.95
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.62
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.03
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.53
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.32
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.49
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.12
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.8
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.65
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.93
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.28
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.1
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.15
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.78
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.09
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.01
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.87
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.04
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.13
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.85
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.74
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.27
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.98
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.96
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.11
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.27
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.39
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.94
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.09
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.34
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.1
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.73
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.79
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.68
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.27
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.49
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.42
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.63
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.11
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.84
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.16
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.21
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.3
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.31
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.8
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.51
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
