Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.17
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.28
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.07
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.73
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.32
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.06
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.24
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.74
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.55
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.52
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.48
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.11
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.08
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
112773,Staunton Lane  P,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.07
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.0
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.32
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.31
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.68
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.12
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.8
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.94
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.17
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.52
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.51
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.75
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.02
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.1
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.03
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.84
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.25
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.3
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.46
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.67
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.4
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.63
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.41
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.31
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.2
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.26
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.03
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.37
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.38
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.68
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.52
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.7
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.82
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.84
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.08
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112773,Staunton Lane  P,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.54
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.82
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.89
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.66
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.62
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.74
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.7
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.62
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.05
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
112773,Staunton Lane  P,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.83
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.66
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.75
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.72
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.98
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.6
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.2
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.79
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.01
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.15
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.54
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.93
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.05
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.16
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.65
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.24
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.61
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.4
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.91
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.95
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.65
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.47
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
112773,Staunton Lane  P,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.18
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.44
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.78
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.91
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
