Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.7
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.66
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.37
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.77
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.83
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.77
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.64
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.8
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.77
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.13
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.48
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.75
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.39
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.98
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.86
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.6
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.29
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.96
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.5
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.23
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.85
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.06
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.16
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.1
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.56
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
112773,Staunton Lane  P,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.82
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.64
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.53
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.53
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.48
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.98
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.33
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.37
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.2
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.8
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.55
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.24
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.1
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.97
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.7
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
112773,Staunton Lane  P,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.76
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.81
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.96
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.72
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.39
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.56
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.47
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.0
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.11
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.41
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.6
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.06
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.36
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
112773,Staunton Lane  P,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.38
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.61
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.4
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.88
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.4
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.33
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.11
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.51
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.3
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.39
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.18
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.91
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.21
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.3
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.14
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
112773,Staunton Lane  P,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.11
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.62
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,81.1
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.0
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.81
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.21
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.84
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.31
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.8
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.85
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.58
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.89
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.03
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
112773,Staunton Lane  P,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.17
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.87
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.41
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.1
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.13
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.9
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.86
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.81
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.52
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.11
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.63
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.07
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.22
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.78
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.8
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.6
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.32
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.57
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.28
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.23
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
112773,Staunton Lane  P,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.54
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.6
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.75
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.19
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.28
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.14
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.9
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.14
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.46
