Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.02
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.45
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.15
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
112773,Staunton Lane  P,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.12
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.46
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.37
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.12
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.61
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.13
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.03
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.86
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.9
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.55
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.56
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.56
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.24
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.1
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.14
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.3
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.28
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.55
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.45
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,88.2
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.86
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.65
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.69
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.46
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.24
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.62
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
112773,Staunton Lane  P,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.77
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.84
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.91
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.6
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.51
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.64
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.9
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.44
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.67
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.99
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.08
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.8
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.9
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
112773,Staunton Lane  P,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.11
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.64
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.53
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.58
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.01
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.47
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.06
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.32
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.26
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.43
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.79
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.6
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.92
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.83
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.27
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
112773,Staunton Lane  P,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.24
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.95
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.47
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.2
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.17
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.89
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.25
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.96
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.46
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.85
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-21.51
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.78
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-11.58
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.08
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.41
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.27
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.54
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.9
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.7
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.4
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.62
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.12
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.66
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.67
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.51
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.11
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.48
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.51
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.05
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.72
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.23
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.8
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.61
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.66
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.27
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.56
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.27
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.61
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.16
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.99
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.16
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.24
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.67
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.2
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.0
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.3
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.51
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.23
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.56
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.8
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
112773,Staunton Lane  P,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.16
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.19
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.31
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.03
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.86
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.53
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.63
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.39
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.87
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.57
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.3
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
