Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.83
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.26
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.23
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
112773,Staunton Lane  P,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.33
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.93
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.79
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.22
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.88
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.86
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.23
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.43
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.37
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.5
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.36
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.71
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.04
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.26
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
112773,Staunton Lane  P,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.45
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.81
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.25
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.78
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.04
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.23
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.13
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.0
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.1
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.73
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.07
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.6
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.65
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.29
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
112773,Staunton Lane  P,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.63
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.64
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.95
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.35
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.17
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.56
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.51
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.5
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.2
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.01
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.96
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.89
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.83
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.88
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
112773,Staunton Lane  P,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.65
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.84
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.94
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.7
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.44
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.52
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.08
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.12
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.63
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.26
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.69
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
112773,Staunton Lane  P,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.01
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.41
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.15
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.04
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.53
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.91
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.41
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.11
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.88
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.44
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.82
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.62
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.1
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
112773,Staunton Lane  P,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.42
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.14
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.65
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.61
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.01
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.87
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.31
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.83
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.7
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.9
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.1
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.54
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.22
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
112773,Staunton Lane  P,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.2
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.94
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.71
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.36
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.95
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.99
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.25
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.38
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,199.0
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.02
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.73
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.46
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.45
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.26
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.51
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
112773,Staunton Lane  P,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.72
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.27
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.79
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.18
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.99
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.5
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.65
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.87
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.9
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.14
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
112773,Staunton Lane  P,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.2
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.95
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.53
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.81
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.21
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.98
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.0
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.1
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.5
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.44
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.94
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.86
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.43
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.89
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
112773,Staunton Lane  P,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.47
