Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.26
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.52
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.1
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.93
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.71
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.42
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.17
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.5
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.3
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.69
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.33
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.14
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.35
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.25
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
112773,Staunton Lane  P,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.48
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.21
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.54
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.51
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.0
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.21
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.59
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.72
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.3
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.26
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.31
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.24
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.77
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
112773,Staunton Lane  P,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.27
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.71
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.27
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.48
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.25
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.25
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.89
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.92
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.2
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.4
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.64
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.93
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.27
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.74
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
112773,Staunton Lane  P,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.31
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.29
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.27
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.0
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.22
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.28
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.87
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.24
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,182.7
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.9
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.82
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.56
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.05
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.58
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.38
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.75
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
112773,Staunton Lane  P,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.51
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,13.24
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.6
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.58
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.8
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.35
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.27
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.02
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.49
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.9
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.57
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.03
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.25
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.43
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.98
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.04
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.62
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
112773,Staunton Lane  P,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.65
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.19
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.57
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.83
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.08
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.87
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.52
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.3
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.44
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.4
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.42
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.21
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.71
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.86
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.62
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.34
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.34
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.53
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.51
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.14
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.45
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,177.6
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.0
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.96
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.68
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.64
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.79
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.22
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.77
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.19
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
112773,Staunton Lane  P,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.14
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.31
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.98
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.92
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.24
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.26
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.36
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.01
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.78
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.7
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.45
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.75
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.89
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.97
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.4
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.29
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
112773,Staunton Lane  P,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.86
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.22
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.26
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.79
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.65
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.05
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.96
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.58
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.83
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.3
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.3
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.65
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.65
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.83
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.59
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.87
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
112773,Staunton Lane  P,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.82
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.38
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.08
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
