Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.88
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.58
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.88
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.16
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.33
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.4
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.8
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,187.5
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.32
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.99
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.15
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.37
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.41
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.49
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
112773,Staunton Lane  P,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.65
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.94
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.67
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.43
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.05
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.16
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.76
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.72
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.2
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.29
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.84
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.54
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.95
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.36
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.08
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.17
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
112773,Staunton Lane  P,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.93
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.86
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.06
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.74
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.92
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.73
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.7
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.1
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.9
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.54
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.46
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.83
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.31
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
112773,Staunton Lane  P,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.68
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.3
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.16
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.44
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.66
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.5
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.49
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.21
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.0
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.8
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.12
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.33
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.97
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.29
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
112773,Staunton Lane  P,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.93
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.32
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.64
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.56
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.16
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.07
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.7
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.12
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.8
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.93
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.11
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.98
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.71
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.63
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.03
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.64
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.58
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.77
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.37
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.8
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.55
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.03
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.34
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.46
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.5
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.0
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.22
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.64
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.96
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.53
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.65
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.96
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.92
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.12
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.53
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.15
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.11
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.08
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.6
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.17
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.53
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.82
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.81
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.82
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.8
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.75
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.51
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.73
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.98
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.27
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.47
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.69
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.2
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.78
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.44
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.88
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.69
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.34
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.91
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.04
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.21
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.29
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.16
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.42
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.21
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.28
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.28
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.5
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.35
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.55
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.44
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.13
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.51
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
112773,Staunton Lane  P,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.85
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.37
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.34
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.25
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.61
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.34
