Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.84
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.9
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.99
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.4
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.8
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.65
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.59
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.07
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.68
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
112773,Staunton Lane  P,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.82
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.16
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.43
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.57
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.15
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.6
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.79
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.93
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.21
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.0
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.39
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.93
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.66
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.18
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.88
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.1
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
112773,Staunton Lane  P,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.02
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.52
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.59
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.7
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.99
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.28
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.87
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.16
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.86
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.8
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.5
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.94
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.76
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.78
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.71
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.2
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
112773,Staunton Lane  P,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.98
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.28
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.89
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.7
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.99
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.43
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.87
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.54
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.12
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.84
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.37
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.33
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.57
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.72
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.85
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.96
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.95
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.58
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.31
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.33
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.6
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.3
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.7
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.49
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.77
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.36
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.75
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.59
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
112773,Staunton Lane  P,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.96
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.24
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.42
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.02
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.6
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.9
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.61
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,174.8
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.48
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.18
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.41
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.82
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.48
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.08
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
112773,Staunton Lane  P,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.19
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.7
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.46
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.54
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.4
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.56
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.83
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.95
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.7
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.7
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.67
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.43
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.91
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.39
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.91
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.78
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
112773,Staunton Lane  P,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.16
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.19
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.11
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.28
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.78
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.39
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.16
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.4
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.5
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.1
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.32
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.05
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.73
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.76
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.99
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.76
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.84
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
112773,Staunton Lane  P,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.75
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.44
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.13
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.51
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.42
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.53
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.8
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.14
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.1
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.83
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,202.5
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,172.0
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.74
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.5
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.49
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.49
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.1
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
112773,Staunton Lane  P,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.69
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.38
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.14
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.3
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.78
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.77
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.56
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.83
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.3
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.4
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.15
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.41
