Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.59
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.9
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.31
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.83
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.61
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
112773,Staunton Lane  P,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.51
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.18
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.92
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.38
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.41
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.58
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.13
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,183.5
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,190.3
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.79
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.77
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.55
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.09
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.98
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.44
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.78
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
112773,Staunton Lane  P,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.49
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.31
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.08
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.73
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.18
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.63
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.38
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.2
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.77
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.46
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.69
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.15
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.74
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.34
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.44
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
112773,Staunton Lane  P,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.22
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.81
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.53
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.0
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.23
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.73
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.12
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.99
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.6
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.5
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.04
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.54
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.7
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.34
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.01
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.6
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.21
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.21
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
112773,Staunton Lane  P,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.82
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.76
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.96
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.47
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.3
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.91
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.6
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.44
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,184.5
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.8
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,188.6
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.25
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.98
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.05
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.9
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.58
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.45
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
112773,Staunton Lane  P,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.19
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.78
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.88
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.74
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.41
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.68
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,46.08
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.2
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.3
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,193.8
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.52
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.96
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.64
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.14
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.37
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.49
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.04
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
112773,Staunton Lane  P,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.36
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.37
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.15
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.77
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.14
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.19
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.05
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,52.04
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,220.9
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.13
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.72
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.91
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,28.4
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.32
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.38
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.32
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.02
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.76
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
112773,Staunton Lane  P,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.39
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.77
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.5
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.55
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.43
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.31
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.21
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.0
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.9
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,187.3
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.21
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,28.1
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.1
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.78
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.21
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.66
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.85
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
112773,Staunton Lane  P,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.84
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.65
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.4
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.78
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.67
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.31
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.46
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.9
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.95
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.65
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.04
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.47
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.34
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.62
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.44
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.39
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.84
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.97
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-30.74
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.96
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,180.2
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,220.2
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.74
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
