Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.69
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.24
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.53
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.15
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.9
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
112773,Staunton Lane  P,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.1
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.92
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.8
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.16
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.73
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.41
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.82
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.9
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.36
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,200.9
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.2
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.77
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.44
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.69
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.18
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.56
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.99
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.08
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
112773,Staunton Lane  P,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.18
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.88
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.32
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.55
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.59
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.88
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.28
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.79
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.3
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.19
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.17
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.23
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.7
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.07
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.7
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.99
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.62
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.1
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
112773,Staunton Lane  P,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.41
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.49
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.29
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.63
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.52
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.13
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.38
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.9
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.2
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.7
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.53
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.0
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.72
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.61
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.32
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
112773,Staunton Lane  P,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.08
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.1
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.89
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.11
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.49
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.47
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,199.1
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.48
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.23
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.13
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.34
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.14
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.71
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.31
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
112773,Staunton Lane  P,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.16
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.46
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.01
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.27
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.98
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.16
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.7
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.3
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.15
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.79
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.12
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.93
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
112773,Staunton Lane  P,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.5
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.17
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.82
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.28
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.34
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.12
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.59
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.62
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.6
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.9
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.2
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.07
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.61
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.46
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.19
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.5
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
112773,Staunton Lane  P,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.15
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.31
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.63
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.1
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.88
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.78
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.2
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.52
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,25.9
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.24
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.66
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.86
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.73
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.54
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.72
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.9
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.21
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.48
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.95
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.88
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.09
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.8
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.2
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.33
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.01
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.8
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.31
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.92
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.43
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.08
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.95
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.5
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
112773,Staunton Lane  P,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.81
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.75
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.87
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.61
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.75
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.22
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.52
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.18
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.71
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,181.6
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.0
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.49
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.74
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.81
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.26
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-63.73
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.24
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-39.0
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.96
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
112773,Staunton Lane  P,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.85
