Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.45
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.17
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.27
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.85
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.03
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.34
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.11
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,25.2
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.81
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.4
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.54
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.16
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
112773,Staunton Lane  P,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.75
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.31
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.44
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.75
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.38
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.36
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.3
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.41
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.48
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,183.0
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,183.9
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.56
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.42
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.41
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.38
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.57
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.08
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.94
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.92
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
112773,Staunton Lane  P,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.25
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.95
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.22
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.16
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.78
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,49.1
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,201.6
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,208.5
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.01
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.61
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.51
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,24.9
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-65.88
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.16
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.02
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.42
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.94
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
112773,Staunton Lane  P,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.64
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.21
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.71
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.54
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.7
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.28
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.65
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.2
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.1
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.97
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.81
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.72
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.67
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.36
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.41
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.53
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.57
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.96
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
112773,Staunton Lane  P,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.77
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.04
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.08
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.56
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.57
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.46
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.26
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.32
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.14
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.73
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,175.0
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.67
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.76
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.55
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.6
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.58
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.93
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.22
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.46
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
112773,Staunton Lane  P,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.69
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.43
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.04
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.16
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.5
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.41
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.82
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.74
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.48
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,166.5
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.0
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.92
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.39
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.13
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.27
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.28
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.22
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.33
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
112773,Staunton Lane  P,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.43
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.83
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.33
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.07
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.66
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.53
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.91
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.0
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.42
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.56
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.54
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.16
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.68
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.1
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
112773,Staunton Lane  P,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.75
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.93
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.58
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.91
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.06
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.22
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.42
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.48
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.46
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.21
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.6
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.67
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.59
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.47
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.13
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
112773,Staunton Lane  P,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.21
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.48
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.4
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.82
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.12
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.2
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.08
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.77
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.09
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.96
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.63
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.17
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.18
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.92
