Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.04
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.95
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.86
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.12
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.17
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.88
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.48
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.99
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.05
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.71
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.13
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.22
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.98
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
112773,Staunton Lane  P,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.6
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.46
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.17
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.95
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.18
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.9
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.13
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.19
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.02
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.15
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.13
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
112773,Staunton Lane  P,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.53
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.61
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.8
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,83.3
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.3
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.22
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.36
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.21
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.44
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.2
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.96
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.31
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.48
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.31
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.73
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.86
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.82
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
112773,Staunton Lane  P,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.71
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.66
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,85.9
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.01
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.14
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.57
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.34
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.55
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.91
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.19
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.66
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.49
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.32
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.95
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
112773,Staunton Lane  P,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.2
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.44
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.45
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.21
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.38
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.52
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.44
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.0
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,110.9
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.95
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.61
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.33
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.24
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.27
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.55
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
112773,Staunton Lane  P,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.78
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.69
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.38
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.17
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.67
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.07
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.5
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.87
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.87
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.54
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.97
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.24
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
112773,Staunton Lane  P,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.98
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.06
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.19
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.22
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.41
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.47
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.08
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.4
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.75
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.63
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.79
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.03
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.28
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
112773,Staunton Lane  P,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.48
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.93
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.81
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.65
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.24
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.35
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.65
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.5
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.67
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,23.9
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.9
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.23
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.76
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.81
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.86
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
112773,Staunton Lane  P,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.14
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.41
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.46
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.66
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.71
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.37
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.53
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.0
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,191.9
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.6
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.6
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,24.0
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.59
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.65
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.38
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.28
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
112773,Staunton Lane  P,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.95
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.32
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.43
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.28
