Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.92
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.96
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.4
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.89
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,24.1
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.62
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.18
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.77
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.41
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
112773,Staunton Lane  P,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.06
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.45
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.58
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.15
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.13
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.47
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.47
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.26
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,24.2
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.87
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.7
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.38
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.66
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.23
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.48
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.94
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.96
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.81
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.25
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.01
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.4
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.6
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.18
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,24.3
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.07
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.4
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.02
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.81
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.73
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
112773,Staunton Lane  P,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.23
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.86
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.8
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.06
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.07
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,24.4
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.97
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.13
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.77
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.28
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.38
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.75
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.35
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.14
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.81
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.62
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,83.2
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,24.6
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.66
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.31
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.92
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
112773,Staunton Lane  P,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.39
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.37
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.4
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.31
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.2
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.19
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.3
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,24.7
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.66
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.87
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.51
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.76
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.76
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.01
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.63
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.78
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,24.8
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.52
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.97
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.37
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.23
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.55
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.03
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,25.0
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.33
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.4
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.43
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.44
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.27
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.55
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.79
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.97
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.85
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,25.1
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.83
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.44
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.5
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.34
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.19
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.6
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.02
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.8
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.9
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
