Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,25.3
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.04
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.75
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.5
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.92
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.86
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.18
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,25.4
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.24
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.31
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.26
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.28
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.14
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.57
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.7
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.4
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.29
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,25.5
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.85
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.5
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.94
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.55
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.93
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.1
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.7
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.31
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.89
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.64
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.66
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.02
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.22
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.87
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.92
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.8
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.37
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.6
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.32
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.53
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.42
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.39
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.17
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.7
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,26.0
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-3.38
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.38
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.81
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.07
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.46
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.62
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.49
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,26.1
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.28
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-4.48
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.24
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.41
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.06
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.72
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,26.3
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.4
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.59
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.17
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.22
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.93
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.92
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.79
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.96
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.75
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,26.4
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.25
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.17
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.32
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.88
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.11
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.6
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.84
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.46
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,26.5
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
