Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.28
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.62
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
112773,Staunton Lane  P,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.07
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.76
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.8
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.05
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.57
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.77
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.55
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,26.6
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.53
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.97
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.48
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.99
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.88
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.38
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.77
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.82
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.68
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,26.7
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.29
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.84
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.33
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.83
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.47
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.03
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.79
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,26.8
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.74
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.44
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.64
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.35
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.76
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.09
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.45
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.13
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,26.9
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.92
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.84
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.2
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.17
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.99
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.41
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.68
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.45
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.28
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.62
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,27.1
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.36
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.64
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.61
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.75
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.76
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.51
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.88
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.77
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,27.3
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.97
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.75
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.71
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.33
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.74
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.64
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,27.4
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.56
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.77
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.07
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.5
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.63
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.77
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.85
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,27.6
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.33
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.37
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.24
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.76
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.8
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.25
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,27.7
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.99
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.73
