Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.82
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.08
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.49
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.4
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,27.9
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.15
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.7
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.4
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.96
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.32
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.49
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.79
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.78
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.63
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,28.0
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.87
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.73
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.52
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.4
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.7
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.79
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,28.2
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.78
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.71
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.89
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.75
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.36
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.44
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.62
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.3
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,28.3
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.72
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.41
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.03
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.07
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.24
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.84
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,28.5
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.25
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.83
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.37
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.89
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.25
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,28.6
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.24
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.77
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.36
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.62
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.37
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,28.8
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.05
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.57
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.96
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.82
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.45
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.57
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.27
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.93
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.38
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.81
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.18
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.44
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.09
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.83
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.65
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
