Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.29
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.56
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.41
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.03
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.9
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.46
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.06
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.51
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.09
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.65
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.98
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.26
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.04
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.45
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.39
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.04
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.91
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.29
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.47
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.38
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.12
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.74
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.67
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.4
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.49
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.96
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.76
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.27
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.72
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.18
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.34
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.61
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.76
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.19
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.48
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.22
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.4
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.63
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.75
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.91
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.29
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.51
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.12
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.42
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.24
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.94
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.28
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.11
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.92
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.16
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.05
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.0
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.03
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.76
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.28
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.57
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.5
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.58
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.51
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.97
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.15
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.68
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.14
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.6
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.95
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.46
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.58
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.12
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.68
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.7
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.46
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.42
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.14
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.6
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.1
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.48
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.66
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.6
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.03
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.71
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.01
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.76
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.84
