Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.66
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.49
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.09
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.15
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.51
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
112773,Staunton Lane  P,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.88
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.52
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.21
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.59
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.87
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.26
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.5
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.73
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.35
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.51
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.45
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.4
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.64
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.34
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.72
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.84
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.25
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.04
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.96
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.23
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.07
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.51
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.17
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.24
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.9
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.64
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.73
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.72
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.76
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.82
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.95
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.91
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.57
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.1
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.65
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.36
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.5
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.45
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.24
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.67
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.77
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.73
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.75
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.79
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.23
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.24
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.74
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.94
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.18
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.71
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
112773,Staunton Lane  P,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.21
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.9
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.62
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.05
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.74
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.43
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.53
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.29
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.06
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.28
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
112773,Staunton Lane  P,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.31
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.54
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.73
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.6
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.94
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.86
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.42
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.5
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.98
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.73
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.48
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.02
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
112773,Staunton Lane  P,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.5
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.37
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.16
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.72
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.57
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.26
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.7
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.36
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.0
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.55
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.76
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.79
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.43
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
112773,Staunton Lane  P,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.29
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.85
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.91
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.46
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.38
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.38
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.85
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.7
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.44
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.21
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
