Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.0
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.78
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.24
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.34
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
112773,Staunton Lane  P,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.19
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.17
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.2
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.46
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.78
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.64
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.21
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.3
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.53
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.4
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.5
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.14
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.12
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.16
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.48
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.2
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
112773,Staunton Lane  P,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.31
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.97
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.78
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.48
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.85
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.01
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.04
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.1
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.96
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.87
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.99
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.13
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.42
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.7
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
112773,Staunton Lane  P,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.23
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.36
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.13
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.13
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.76
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.3
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.73
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.3
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.4
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.59
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.12
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.94
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.77
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.6
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.76
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.83
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.28
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.46
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.96
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.11
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.0
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.06
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.89
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.45
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.78
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
112773,Staunton Lane  P,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.46
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.59
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.09
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.28
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.62
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.01
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.17
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.5
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.51
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.79
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.11
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.94
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.99
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
112773,Staunton Lane  P,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.37
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.13
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.86
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.89
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.1
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.8
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.6
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.3
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.61
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.9
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.69
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.05
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.72
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.15
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.98
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
112773,Staunton Lane  P,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.41
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.33
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.93
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.45
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.01
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.05
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.08
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.1
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.14
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.51
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.6
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.81
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.01
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.19
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.84
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
112773,Staunton Lane  P,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.13
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.98
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.15
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.99
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.58
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.01
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.25
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.94
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.3
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.7
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.97
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.79
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.19
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.92
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.79
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
112773,Staunton Lane  P,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.49
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.2
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.48
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.01
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.05
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.83
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.32
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.28
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.0
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.2
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.3
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.9
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.27
